Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98761
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97638
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96854
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,49.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12752
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01149
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00249
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Min),A,65.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78106
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93329
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89258
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95367
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95956
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9917
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97192
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96023
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,53.5
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.69
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-49.81
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11705
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10744
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01738
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.7
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96661
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9411
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93606
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90958
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96884
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95651
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99811
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95703
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96225
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.31
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.56
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12514
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17296
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01802
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Min),A,56.88
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:00:00.000+00:00,ambient,,Temperature,C,0.0
